Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,10.1
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,10.1
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750259,Dormington Court - Dormington,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,10.1
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
750259,Dormington Court - Dormington,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
750259,Dormington Court - Dormington,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
750259,Dormington Court - Dormington,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750259,Dormington Court - Dormington,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,10.6
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
