Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,8.7
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,8.5
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
750259,Dormington Court - Dormington,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
