Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
