Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,10.9
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,10.6
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,10.6
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
750259,Dormington Court - Dormington,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
750259,Dormington Court - Dormington,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,10.8
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
750259,Dormington Court - Dormington,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
750259,Dormington Court - Dormington,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
750259,Dormington Court - Dormington,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
750259,Dormington Court - Dormington,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
750259,Dormington Court - Dormington,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
