Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750259,Dormington Court - Dormington,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
750259,Dormington Court - Dormington,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
750259,Dormington Court - Dormington,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
