Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
750259,Dormington Court - Dormington,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750259,Dormington Court - Dormington,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
750259,Dormington Court - Dormington,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
750259,Dormington Court - Dormington,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
750259,Dormington Court - Dormington,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
