Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
