Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
750259,Dormington Court - Dormington,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
750259,Dormington Court - Dormington,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
