Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
