Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
