Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750259,Dormington Court - Dormington,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
