Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
