Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
750259,Dormington Court - Dormington,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
750259,Dormington Court - Dormington,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
750259,Dormington Court - Dormington,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
750259,Dormington Court - Dormington,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
