Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750259,Dormington Court - Dormington,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
