Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
750259,Dormington Court - Dormington,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
