Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
