Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
750259,Dormington Court - Dormington,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
750259,Dormington Court - Dormington,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
