Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
750259,Dormington Court - Dormington,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
750259,Dormington Court - Dormington,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750259,Dormington Court - Dormington,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
750259,Dormington Court - Dormington,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
750259,Dormington Court - Dormington,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
750259,Dormington Court - Dormington,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
750259,Dormington Court - Dormington,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
