Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
750259,Dormington Court - Dormington,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
