Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
750259,Dormington Court - Dormington,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
750259,Dormington Court - Dormington,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
