Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,11.7
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
