Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,11.4
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,11.3
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,11.4
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,10.9
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,10.5
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,9.3
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,9.2
