Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,8.7
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,8.7
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
