Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,8.7
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,8.7
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,9.1
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,9.1
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
