Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
