Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
