Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
