Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
