Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
