Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.28
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,22.2
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,22.4
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
