Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,22.1
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,22.4
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,22.4
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,21.4
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
