Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
