Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,24.2
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,24.4
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,24.6
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,24.7
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,24.9
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,25.3
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,25.7
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,26.1
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,26.5
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,26.6
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,26.4
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,26.1
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
