Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,27.1
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,24.9
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,23.0
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,22.5
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,22.9
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.4
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,23.8
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,22.9
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,22.7
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,22.3
