Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
