Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
