Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
