Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
