Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,19.0
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
750259,Dormington Court - Dormington,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
