Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
750259,Dormington Court - Dormington,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
750259,Dormington Court - Dormington,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,20.8
