Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
