Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
