Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.7
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
