Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,20.2
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,20.6
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,21.3
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
