Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,23.5
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,23.8
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,24.0
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.29
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
750259,Dormington Court - Dormington,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,23.7
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,23.1
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,22.8
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,22.3
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,22.5
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,22.9
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,23.0
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
