Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,23.5
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
750259,Dormington Court - Dormington,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,24.5
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,25.3
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,25.0
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,24.0
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,24.0
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.33
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
