Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
750259,Dormington Court - Dormington,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
