Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
