Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
750259,Dormington Court - Dormington,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
