Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.3
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,21.1
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,21.8
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,23.0
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
