Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,23.5
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,23.6
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,23.7
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,23.6
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,23.6
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,23.1
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
