Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,23.7
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,23.6
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,24.0
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,23.5
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.36
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,23.0
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,21.6
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,21.7
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,23.1
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,23.7
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,22.0
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
