Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.14
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
