Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
750259,Dormington Court - Dormington,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
750259,Dormington Court - Dormington,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
