Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,22.2
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,22.4
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,22.5
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,22.3
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,22.3
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,22.8
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.28
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,23.3
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,23.8
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,24.1
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,24.1
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,24.9
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
