Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,25.7
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,25.3
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,25.2
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,24.3
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,24.1
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,24.6
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,23.8
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
750259,Dormington Court - Dormington,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,22.9
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,22.4
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,21.9
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,21.5
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
