Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,21.2
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,19.5
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
750259,Dormington Court - Dormington,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
750259,Dormington Court - Dormington,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
