Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
750259,Dormington Court - Dormington,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
