Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,17.5
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
