Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,18.9
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,19.1
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,19.4
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,19.6
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
