Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,20.0
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,20.1
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,20.4
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,20.5
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,20.7
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,21.0
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,20.8
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,20.9
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
