Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
