Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
