Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.7
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.8
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,23.0
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,23.1
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,23.2
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,23.4
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,23.6
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,23.6
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,23.4
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,23.1
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.6
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.5
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,22.7
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
